Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
332029,Foxfield Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
332029,Foxfield Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
332029,Foxfield Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
332029,Foxfield Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
332029,Foxfield Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
332029,Foxfield Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
332029,Foxfield Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
332029,Foxfield Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
332029,Foxfield Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
332029,Foxfield Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
332029,Foxfield Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
332029,Foxfield Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
332029,Foxfield Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
332029,Foxfield Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.69
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
332029,Foxfield Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
