Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
332029,Foxfield Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
332029,Foxfield Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
332029,Foxfield Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
332029,Foxfield Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.85
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
332029,Foxfield Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.69
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.41
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
332029,Foxfield Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
332029,Foxfield Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
332029,Foxfield Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.25
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.26
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
332029,Foxfield Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
332029,Foxfield Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
332029,Foxfield Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
332029,Foxfield Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
332029,Foxfield Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.7
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
332029,Foxfield Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.43
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
332029,Foxfield Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
332029,Foxfield Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
