Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
332029,Foxfield Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.99
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
332029,Foxfield Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.77
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
332029,Foxfield Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.88
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.71
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.6
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
332029,Foxfield Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.7
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.48
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.17
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
332029,Foxfield Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.83
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
332029,Foxfield Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.48
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.18
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
332029,Foxfield Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.45
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.08
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
332029,Foxfield Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.67
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
332029,Foxfield Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.49
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,49.3
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.53
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
332029,Foxfield Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.57
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.29
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,65.5
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.2
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.48
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
332029,Foxfield Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.68
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.83
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,59.9
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.71
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.55
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
332029,Foxfield Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.63
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,66.9
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.97
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
332029,Foxfield Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.72
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,48.1
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
332029,Foxfield Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.52
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,44.8
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
332029,Foxfield Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
