Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
332029,Foxfield Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
332029,Foxfield Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.95
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,55.8
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
332029,Foxfield Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
332029,Foxfield Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
332029,Foxfield Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
332029,Foxfield Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
332029,Foxfield Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
332029,Foxfield Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
332029,Foxfield Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
332029,Foxfield Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
332029,Foxfield Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
332029,Foxfield Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
332029,Foxfield Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
332029,Foxfield Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
332029,Foxfield Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
332029,Foxfield Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
