Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
332029,Foxfield Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
332029,Foxfield Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.16
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
332029,Foxfield Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
332029,Foxfield Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.73
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
332029,Foxfield Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
332029,Foxfield Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
332029,Foxfield Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
332029,Foxfield Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
332029,Foxfield Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
332029,Foxfield Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.92
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
332029,Foxfield Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
332029,Foxfield Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
332029,Foxfield Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.67
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
332029,Foxfield Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.81
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
332029,Foxfield Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.82
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,59.4
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
