Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
332029,Foxfield Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.34
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
332029,Foxfield Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
332029,Foxfield Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
332029,Foxfield Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
332029,Foxfield Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.64
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,47.9
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
332029,Foxfield Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.85
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
332029,Foxfield Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
332029,Foxfield Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
332029,Foxfield Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
332029,Foxfield Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
332029,Foxfield Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
332029,Foxfield Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
332029,Foxfield Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
332029,Foxfield Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
332029,Foxfield Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
332029,Foxfield Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
