Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
332029,Foxfield Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.54
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
332029,Foxfield Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
332029,Foxfield Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
332029,Foxfield Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
332029,Foxfield Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
332029,Foxfield Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
332029,Foxfield Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
332029,Foxfield Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
332029,Foxfield Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
332029,Foxfield Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
332029,Foxfield Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
332029,Foxfield Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
332029,Foxfield Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
332029,Foxfield Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
