Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
332029,Foxfield Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
332029,Foxfield Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332029,Foxfield Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
332029,Foxfield Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
332029,Foxfield Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
332029,Foxfield Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332029,Foxfield Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
332029,Foxfield Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
332029,Foxfield Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
332029,Foxfield Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
332029,Foxfield Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
