Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
332029,Foxfield Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
332029,Foxfield Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
332029,Foxfield Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
332029,Foxfield Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
332029,Foxfield Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
332029,Foxfield Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
332029,Foxfield Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
332029,Foxfield Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
332029,Foxfield Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
332029,Foxfield Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
