Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
332029,Foxfield Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
332029,Foxfield Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
332029,Foxfield Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
332029,Foxfield Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
332029,Foxfield Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
332029,Foxfield Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
332029,Foxfield Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
332029,Foxfield Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
332029,Foxfield Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
332029,Foxfield Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
332029,Foxfield Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
332029,Foxfield Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
332029,Foxfield Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
332029,Foxfield Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
332029,Foxfield Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.89
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
332029,Foxfield Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
