Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (RMS),A,50.3
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
332029,Foxfield Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.31
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.64
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
332029,Foxfield Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
332029,Foxfield Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
332029,Foxfield Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
332029,Foxfield Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
332029,Foxfield Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
332029,Foxfield Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.78
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
332029,Foxfield Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
332029,Foxfield Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.78
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
332029,Foxfield Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
332029,Foxfield Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
332029,Foxfield Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.01
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
332029,Foxfield Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.89
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.33
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
332029,Foxfield Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.08
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
332029,Foxfield Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.98
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
