Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
332029,Foxfield Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
332029,Foxfield Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.15
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
332029,Foxfield Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.83
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.41
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
332029,Foxfield Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.35
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
332029,Foxfield Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.74
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.4
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
332029,Foxfield Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.5
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
332029,Foxfield Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.05
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.52
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
332029,Foxfield Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.2
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.91
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.6
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.3
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
332029,Foxfield Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.39
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.26
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
332029,Foxfield Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.51
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.3
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.17
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (RMS),A,50.5
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.68
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
332029,Foxfield Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.69
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (RMS),A,47.3
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
332029,Foxfield Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.14
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.56
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (RMS),A,57.6
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.4
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.4
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
332029,Foxfield Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.1
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.8
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.22
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.85
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
332029,Foxfield Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.98
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.22
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
332029,Foxfield Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.44
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
332029,Foxfield Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.05
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
