Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.5
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.37
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (RMS),A,50.3
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.4
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
332029,Foxfield Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.82
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
332029,Foxfield Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
332029,Foxfield Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
332029,Foxfield Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.47
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
332029,Foxfield Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.31
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
332029,Foxfield Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.9
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.24
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
332029,Foxfield Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.36
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
332029,Foxfield Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
332029,Foxfield Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.8
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
332029,Foxfield Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.04
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
332029,Foxfield Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.17
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,53.4
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
332029,Foxfield Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.75
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.55
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
332029,Foxfield Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.03
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,45.4
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.18
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.2
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
332029,Foxfield Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.33
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,63.1
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.6
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
332029,Foxfield Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.2
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
