Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
332029,Foxfield Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
332029,Foxfield Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
332029,Foxfield Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
332029,Foxfield Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
332029,Foxfield Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.23
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
332029,Foxfield Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
332029,Foxfield Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (RMS),A,50.3
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
332029,Foxfield Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
332029,Foxfield Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.29
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
332029,Foxfield Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.53
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
332029,Foxfield Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.57
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.9
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (RMS),A,52.7
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
332029,Foxfield Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.21
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (RMS),A,53.5
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
332029,Foxfield Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.39
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
332029,Foxfield Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
332029,Foxfield Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
332029,Foxfield Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.5
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
