Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
332029,Foxfield Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
332029,Foxfield Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
332029,Foxfield Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.79
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
332029,Foxfield Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.06
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
332029,Foxfield Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.64
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
332029,Foxfield Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
332029,Foxfield Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
332029,Foxfield Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
332029,Foxfield Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.01
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
332029,Foxfield Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.35
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.46
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,53.4
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.19
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (RMS),A,68.9
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.9
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.53
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
332029,Foxfield Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.08
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
332029,Foxfield Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
332029,Foxfield Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.83
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.56
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,60.2
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
332029,Foxfield Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.19
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
332029,Foxfield Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
