Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
332029,Foxfield Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
332029,Foxfield Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
332029,Foxfield Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
332029,Foxfield Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
332029,Foxfield Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
332029,Foxfield Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
332029,Foxfield Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
332029,Foxfield Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
332029,Foxfield Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
332029,Foxfield Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
332029,Foxfield Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
