Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
332029,Foxfield Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
332029,Foxfield Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
332029,Foxfield Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
332029,Foxfield Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
332029,Foxfield Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
332029,Foxfield Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
332029,Foxfield Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
332029,Foxfield Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
332029,Foxfield Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
