Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
332029,Foxfield Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
332029,Foxfield Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
332029,Foxfield Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
332029,Foxfield Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
332029,Foxfield Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.52
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,53.6
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
332029,Foxfield Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.86
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,56.0
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
