Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
332029,Foxfield Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
332029,Foxfield Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
332029,Foxfield Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
332029,Foxfield Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
332029,Foxfield Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
332029,Foxfield Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
332029,Foxfield Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
332029,Foxfield Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
332029,Foxfield Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
332029,Foxfield Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
332029,Foxfield Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
332029,Foxfield Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
332029,Foxfield Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (RMS),A,48.5
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
332029,Foxfield Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
