Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
332029,Foxfield Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
332029,Foxfield Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
332029,Foxfield Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
332029,Foxfield Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
332029,Foxfield Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.03
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
332029,Foxfield Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.01
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,48.2
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.14
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
332029,Foxfield Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.33
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
332029,Foxfield Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
332029,Foxfield Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
332029,Foxfield Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
332029,Foxfield Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
332029,Foxfield Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.34
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
332029,Foxfield Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.24
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.66
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.01
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
332029,Foxfield Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.3
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
332029,Foxfield Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.44
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.98
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.1
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
