Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.08
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
332029,Foxfield Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.39
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.73
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.9
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.69
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.94
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
332029,Foxfield Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.28
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.4
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.56
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,44.3
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.3
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.41
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
332029,Foxfield Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.61
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
332029,Foxfield Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
332029,Foxfield Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.5
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
332029,Foxfield Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.63
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.6
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
332029,Foxfield Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.68
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
332029,Foxfield Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.66
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
332029,Foxfield Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.97
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.59
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.81
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
332029,Foxfield Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.89
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.13
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
332029,Foxfield Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.02
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.17
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
332029,Foxfield Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
332029,Foxfield Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.31
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.05
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
332029,Foxfield Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.08
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
332029,Foxfield Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.77
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.12
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.55
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.32
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
332029,Foxfield Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
