Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.11
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.91
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.99
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.1
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.08
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.19
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
332029,Foxfield Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.44
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.57
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,53.4
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.4
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.58
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.56
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
332029,Foxfield Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.34
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.62
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.15
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.67
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
332029,Foxfield Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.41
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.82
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.66
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.7
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.93
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
332029,Foxfield Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.75
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.79
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.58
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.88
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
332029,Foxfield Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.9
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.72
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
332029,Foxfield Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.64
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.77
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,54.1
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.63
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
332029,Foxfield Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.77
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.14
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.91
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
332029,Foxfield Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.89
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
332029,Foxfield Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
332029,Foxfield Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.51
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.23
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
332029,Foxfield Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.02
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
332029,Foxfield Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.54
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
332029,Foxfield Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.18
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
332029,Foxfield Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.08
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
332029,Foxfield Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
