Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
332029,Foxfield Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
332029,Foxfield Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
332029,Foxfield Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
332029,Foxfield Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
332029,Foxfield Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
332029,Foxfield Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.24
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
332029,Foxfield Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.57
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (RMS),A,50.8
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
332029,Foxfield Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
332029,Foxfield Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
332029,Foxfield Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
332029,Foxfield Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.26
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
332029,Foxfield Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
332029,Foxfield Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.51
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
332029,Foxfield Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
332029,Foxfield Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.98
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
332029,Foxfield Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
