Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.71
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,55.8
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.7
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
332029,Foxfield Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.03
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
332029,Foxfield Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.41
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
332029,Foxfield Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.96
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.8
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
332029,Foxfield Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.54
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
332029,Foxfield Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.89
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,45.4
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.14
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
332029,Foxfield Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
332029,Foxfield Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.62
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
332029,Foxfield Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.38
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.43
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
332029,Foxfield Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.61
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
332029,Foxfield Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.51
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
332029,Foxfield Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.71
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.03
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
332029,Foxfield Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.29
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (RMS),A,55.8
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.8
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.38
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
332029,Foxfield Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.4
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (RMS),A,74.2
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.4
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.99
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
332029,Foxfield Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.54
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.11
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
332029,Foxfield Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
