Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
332029,Foxfield Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
332029,Foxfield Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.5
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,46.1
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
332029,Foxfield Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
332029,Foxfield Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
332029,Foxfield Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
332029,Foxfield Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
332029,Foxfield Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
332029,Foxfield Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
332029,Foxfield Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
332029,Foxfield Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
332029,Foxfield Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
332029,Foxfield Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
332029,Foxfield Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
332029,Foxfield Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
