Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
332029,Foxfield Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
332029,Foxfield Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
332029,Foxfield Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
332029,Foxfield Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
332029,Foxfield Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
332029,Foxfield Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
332029,Foxfield Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
332029,Foxfield Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
