Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
332029,Foxfield Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
332029,Foxfield Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
332029,Foxfield Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.8
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
332029,Foxfield Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
332029,Foxfield Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.92
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
332029,Foxfield Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
332029,Foxfield Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
332029,Foxfield Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
332029,Foxfield Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
332029,Foxfield Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
332029,Foxfield Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
332029,Foxfield Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
