Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
332029,Foxfield Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
332029,Foxfield Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
332029,Foxfield Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
332029,Foxfield Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
332029,Foxfield Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
332029,Foxfield Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
332029,Foxfield Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
332029,Foxfield Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.49
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
332029,Foxfield Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
332029,Foxfield Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
332029,Foxfield Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
332029,Foxfield Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
332029,Foxfield Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
332029,Foxfield Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
332029,Foxfield Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
