Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
332029,Foxfield Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
332029,Foxfield Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
332029,Foxfield Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
332029,Foxfield Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
332029,Foxfield Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
332029,Foxfield Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.45
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
332029,Foxfield Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
332029,Foxfield Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
332029,Foxfield Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
332029,Foxfield Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
332029,Foxfield Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.2
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
332029,Foxfield Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
332029,Foxfield Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
332029,Foxfield Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.65
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
332029,Foxfield Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
332029,Foxfield Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
