Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
332029,Foxfield Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.43
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
332029,Foxfield Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.77
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.13
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,47.2
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.9
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
332029,Foxfield Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.88
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.64
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.52
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
332029,Foxfield Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
332029,Foxfield Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.84
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,43.9
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
332029,Foxfield Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.87
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.61
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.2
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.48
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
332029,Foxfield Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.24
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,49.8
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.3
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
332029,Foxfield Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.4
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
332029,Foxfield Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.94
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.29
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.6
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.1
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.43
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.98
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
332029,Foxfield Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.75
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.82
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.66
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.6
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
332029,Foxfield Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
332029,Foxfield Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.32
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
332029,Foxfield Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.11
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.71
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
332029,Foxfield Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.64
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
332029,Foxfield Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.83
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
