Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
332029,Foxfield Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.36
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.41
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.75
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
332029,Foxfield Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.98
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.12
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.04
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
332029,Foxfield Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.87
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.83
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.3
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.13
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
332029,Foxfield Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.89
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.18
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
332029,Foxfield Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.45
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.41
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.9
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
332029,Foxfield Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.18
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.37
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
332029,Foxfield Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.31
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.92
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.88
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
332029,Foxfield Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.66
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.5
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.29
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
332029,Foxfield Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.71
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
332029,Foxfield Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
332029,Foxfield Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.93
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.22
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,46.9
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
332029,Foxfield Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
332029,Foxfield Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
332029,Foxfield Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
332029,Foxfield Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.5
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
332029,Foxfield Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
