Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
332029,Foxfield Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
332029,Foxfield Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
332029,Foxfield Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
332029,Foxfield Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
332029,Foxfield Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
332029,Foxfield Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
332029,Foxfield Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
332029,Foxfield Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.88
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
332029,Foxfield Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
332029,Foxfield Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
332029,Foxfield Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
332029,Foxfield Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
332029,Foxfield Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
332029,Foxfield Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
332029,Foxfield Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
