Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
332029,Foxfield Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
332029,Foxfield Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
332029,Foxfield Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.72
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
332029,Foxfield Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
332029,Foxfield Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
332029,Foxfield Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
332029,Foxfield Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.19
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,61.5
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
332029,Foxfield Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
332029,Foxfield Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
332029,Foxfield Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
332029,Foxfield Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
332029,Foxfield Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
332029,Foxfield Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
332029,Foxfield Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
332029,Foxfield Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
