Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
332029,Foxfield Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
332029,Foxfield Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
332029,Foxfield Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
332029,Foxfield Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
332029,Foxfield Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
332029,Foxfield Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
332029,Foxfield Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
332029,Foxfield Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
332029,Foxfield Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
332029,Foxfield Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
332029,Foxfield Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
332029,Foxfield Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
332029,Foxfield Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
332029,Foxfield Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
