Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
332029,Foxfield Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
332029,Foxfield Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
332029,Foxfield Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
332029,Foxfield Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
332029,Foxfield Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
332029,Foxfield Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.32
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
332029,Foxfield Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
332029,Foxfield Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
332029,Foxfield Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
332029,Foxfield Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
332029,Foxfield Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332029,Foxfield Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
