Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
332029,Foxfield Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
332029,Foxfield Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
332029,Foxfield Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
332029,Foxfield Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
332029,Foxfield Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
332029,Foxfield Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
332029,Foxfield Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
332029,Foxfield Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
332029,Foxfield Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
