Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
332029,Foxfield Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
332029,Foxfield Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
332029,Foxfield Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
332029,Foxfield Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
332029,Foxfield Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
332029,Foxfield Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
332029,Foxfield Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
332029,Foxfield Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
332029,Foxfield Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
