Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
332029,Foxfield Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
332029,Foxfield Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
332029,Foxfield Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
332029,Foxfield Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
332029,Foxfield Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
332029,Foxfield Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
332029,Foxfield Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.65
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
332029,Foxfield Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
332029,Foxfield Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
332029,Foxfield Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
332029,Foxfield Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
332029,Foxfield Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
332029,Foxfield Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
332029,Foxfield Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
332029,Foxfield Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.52
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
332029,Foxfield Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
