Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
332029,Foxfield Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.09
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
332029,Foxfield Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.26
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
332029,Foxfield Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
332029,Foxfield Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
332029,Foxfield Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.87
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
332029,Foxfield Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.76
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,50.3
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
332029,Foxfield Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
332029,Foxfield Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.65
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.09
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
332029,Foxfield Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
332029,Foxfield Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.3
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
332029,Foxfield Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.82
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.44
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.43
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.49
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
332029,Foxfield Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.57
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.05
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.3
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
332029,Foxfield Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.41
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.74
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.79
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
332029,Foxfield Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
332029,Foxfield Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.56
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.02
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.65
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,69.8
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
