Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.21
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
332029,Foxfield Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.99
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.09
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,64.3
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
332029,Foxfield Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.38
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.9
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.68
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
332029,Foxfield Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.15
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.93
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.89
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
332029,Foxfield Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.41
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
332029,Foxfield Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.05
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.87
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
332029,Foxfield Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.78
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.77
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.63
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.6
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.7
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
332029,Foxfield Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.56
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.44
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.08
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.19
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.54
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,58.0
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.98
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
332029,Foxfield Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.75
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
332029,Foxfield Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.04
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.21
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,90.7
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,179.1
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.23
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.17
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.91
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
332029,Foxfield Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.1
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.61
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,73.1
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.2
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.44
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.05
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
332029,Foxfield Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.08
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,68.1
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.4
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.34
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.42
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
332029,Foxfield Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.22
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.56
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.8
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.65
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
332029,Foxfield Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.61
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.32
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,47.6
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.67
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
332029,Foxfield Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.04
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.7
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
332029,Foxfield Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.12
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
332029,Foxfield Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
