Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.29
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,49.6
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
332029,Foxfield Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.07
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
332029,Foxfield Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
332029,Foxfield Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
332029,Foxfield Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
332029,Foxfield Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
332029,Foxfield Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
332029,Foxfield Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
332029,Foxfield Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
332029,Foxfield Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.95
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
332029,Foxfield Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
332029,Foxfield Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
332029,Foxfield Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.87
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
332029,Foxfield Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
332029,Foxfield Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.14
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,53.2
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332029,Foxfield Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.7
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
