Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
332029,Foxfield Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
332029,Foxfield Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
332029,Foxfield Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
332029,Foxfield Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
332029,Foxfield Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,47.9
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
332029,Foxfield Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
332029,Foxfield Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
332029,Foxfield Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
332029,Foxfield Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
332029,Foxfield Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
332029,Foxfield Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
332029,Foxfield Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
332029,Foxfield Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
332029,Foxfield Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
332029,Foxfield Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
332029,Foxfield Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
