Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
332029,Foxfield Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
332029,Foxfield Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
332029,Foxfield Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
332029,Foxfield Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
332029,Foxfield Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
332029,Foxfield Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
332029,Foxfield Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.38
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,62.3
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
332029,Foxfield Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
332029,Foxfield Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.52
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
332029,Foxfield Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
332029,Foxfield Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
332029,Foxfield Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
332029,Foxfield Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
332029,Foxfield Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
