Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
332029,Foxfield Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.92
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,51.4
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
332029,Foxfield Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
332029,Foxfield Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
332029,Foxfield Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
332029,Foxfield Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
332029,Foxfield Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
332029,Foxfield Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.84
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
332029,Foxfield Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.74
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,53.6
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
332029,Foxfield Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
332029,Foxfield Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
332029,Foxfield Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.53
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,49.3
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.01
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
332029,Foxfield Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.12
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
332029,Foxfield Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
332029,Foxfield Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
332029,Foxfield Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
