Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
332029,Foxfield Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
332029,Foxfield Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
332029,Foxfield Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
332029,Foxfield Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
332029,Foxfield Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.89
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332029,Foxfield Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
332029,Foxfield Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
332029,Foxfield Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
332029,Foxfield Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332029,Foxfield Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.29
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
332029,Foxfield Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
332029,Foxfield Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
