Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
332029,Foxfield Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
332029,Foxfield Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
332029,Foxfield Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
332029,Foxfield Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
332029,Foxfield Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
332029,Foxfield Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
332029,Foxfield Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
332029,Foxfield Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
