Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
332029,Foxfield Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
332029,Foxfield Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
332029,Foxfield Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
332029,Foxfield Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
332029,Foxfield Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
332029,Foxfield Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
332029,Foxfield Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
332029,Foxfield Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
332029,Foxfield Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
332029,Foxfield Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
332029,Foxfield Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.51
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,65.3
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.6
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
332029,Foxfield Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
332029,Foxfield Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
332029,Foxfield Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
332029,Foxfield Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
