Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
332029,Foxfield Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
332029,Foxfield Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
332029,Foxfield Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.4
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
332029,Foxfield Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
332029,Foxfield Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
332029,Foxfield Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
332029,Foxfield Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.9
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.97
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
332029,Foxfield Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
332029,Foxfield Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.25
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
332029,Foxfield Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.21
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
332029,Foxfield Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.56
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.56
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
332029,Foxfield Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.87
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
332029,Foxfield Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.4
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
332029,Foxfield Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.77
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.98
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
332029,Foxfield Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.29
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.56
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,53.8
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.4
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
332029,Foxfield Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.45
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.39
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.01
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,48.1
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.4
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
