Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.93
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.38
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.95
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
332029,Foxfield Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.17
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
332029,Foxfield Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.96
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.66
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
332029,Foxfield Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.33
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.59
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
332029,Foxfield Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.79
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.93
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.57
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
332029,Foxfield Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.23
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.56
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.52
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
332029,Foxfield Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.86
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.33
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.9
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.22
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
332029,Foxfield Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.89
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.74
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,92.3
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.3
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.42
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
332029,Foxfield Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.31
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.04
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,63.8
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.8
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.42
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
332029,Foxfield Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.85
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.39
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.13
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.8
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.44
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,63.1
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.28
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
332029,Foxfield Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.04
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.56
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.87
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.9
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.54
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
332029,Foxfield Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.2
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.22
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.59
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,48.2
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.42
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
332029,Foxfield Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.5
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
332029,Foxfield Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.95
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.6
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.29
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,47.1
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.55
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.54
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
332029,Foxfield Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.76
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.17
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.76
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.91
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.93
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
332029,Foxfield Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.08
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.15
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.12
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
