Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.2
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
332029,Foxfield Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.95
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.43
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.76
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.64
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,50.0
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.06
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.59
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
332029,Foxfield Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.76
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
332029,Foxfield Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.72
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,47.5
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.9
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
332029,Foxfield Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.7
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.95
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,50.1
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
332029,Foxfield Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
332029,Foxfield Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.27
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
332029,Foxfield Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
332029,Foxfield Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
332029,Foxfield Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
332029,Foxfield Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
332029,Foxfield Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
332029,Foxfield Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
332029,Foxfield Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
332029,Foxfield Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
332029,Foxfield Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
332029,Foxfield Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
