Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
332029,Foxfield Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
332029,Foxfield Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
332029,Foxfield Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
332029,Foxfield Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
332029,Foxfield Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
332029,Foxfield Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
332029,Foxfield Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
332029,Foxfield Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
332029,Foxfield Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
332029,Foxfield Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
332029,Foxfield Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
332029,Foxfield Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
332029,Foxfield Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
332029,Foxfield Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
332029,Foxfield Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
