Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
332029,Foxfield Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.14
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
332029,Foxfield Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
332029,Foxfield Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
332029,Foxfield Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.55
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
332029,Foxfield Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
332029,Foxfield Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
332029,Foxfield Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
332029,Foxfield Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
332029,Foxfield Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
332029,Foxfield Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
332029,Foxfield Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
332029,Foxfield Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
332029,Foxfield Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
332029,Foxfield Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.7
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
332029,Foxfield Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
332029,Foxfield Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
