Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
332029,Foxfield Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
332029,Foxfield Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
332029,Foxfield Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.54
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332029,Foxfield Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.41
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
332029,Foxfield Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
332029,Foxfield Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
332029,Foxfield Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.71
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,47.3
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
332029,Foxfield Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
332029,Foxfield Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
332029,Foxfield Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
332029,Foxfield Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
332029,Foxfield Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
332029,Foxfield Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
