Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
332029,Foxfield Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.53
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,53.2
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
332029,Foxfield Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
332029,Foxfield Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
332029,Foxfield Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
332029,Foxfield Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
332029,Foxfield Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
332029,Foxfield Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
332029,Foxfield Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
332029,Foxfield Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332029,Foxfield Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
332029,Foxfield Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
332029,Foxfield Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
332029,Foxfield Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
332029,Foxfield Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
