Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
332029,Foxfield Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
332029,Foxfield Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
332029,Foxfield Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
332029,Foxfield Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
332029,Foxfield Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
332029,Foxfield Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
332029,Foxfield Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
332029,Foxfield Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
332029,Foxfield Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
332029,Foxfield Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
332029,Foxfield Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
