Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
332029,Foxfield Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
332029,Foxfield Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
332029,Foxfield Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
332029,Foxfield Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
332029,Foxfield Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
332029,Foxfield Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
332029,Foxfield Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
332029,Foxfield Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
332029,Foxfield Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
332029,Foxfield Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
332029,Foxfield Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
332029,Foxfield Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.98
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
332029,Foxfield Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
332029,Foxfield Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
332029,Foxfield Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
