Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
332029,Foxfield Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
332029,Foxfield Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
332029,Foxfield Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
332029,Foxfield Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,47.7
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
332029,Foxfield Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
332029,Foxfield Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
332029,Foxfield Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.34
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,58.9
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.57
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
332029,Foxfield Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,48.8
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
332029,Foxfield Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
332029,Foxfield Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.59
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
332029,Foxfield Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.45
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
332029,Foxfield Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.7
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.53
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,70.8
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.2
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
332029,Foxfield Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.09
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,51.1
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
332029,Foxfield Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.18
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
332029,Foxfield Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.03
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.73
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
332029,Foxfield Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
