Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.77
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
332029,Foxfield Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.45
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.24
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,52.3
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.01
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.33
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.49
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
332029,Foxfield Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.83
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,82.6
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.8
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.44
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
332029,Foxfield Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.9
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,84.4
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.1
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.74
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
332029,Foxfield Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.7
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.21
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,61.0
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.1
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
332029,Foxfield Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
332029,Foxfield Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.04
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.85
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.68
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
332029,Foxfield Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
332029,Foxfield Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
332029,Foxfield Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.84
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,47.7
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
332029,Foxfield Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.73
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.07
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,62.8
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.7
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
332029,Foxfield Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.23
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.44
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,46.0
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.28
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.05
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
332029,Foxfield Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.94
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.74
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.28
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.21
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
332029,Foxfield Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.06
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.26
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.4
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.8
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.12
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.46
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.06
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
332029,Foxfield Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.05
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.87
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.15
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
332029,Foxfield Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.08
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.14
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.45
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
