Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.59
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
332029,Foxfield Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.18
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.28
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
332029,Foxfield Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.73
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.4
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.49
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.38
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.91
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
332029,Foxfield Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.63
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,59.2
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.7
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.32
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.95
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
332029,Foxfield Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.04
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,73.8
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.6
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.47
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.52
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
332029,Foxfield Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.85
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,98.7
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,176.8
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.37
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
332029,Foxfield Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.56
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.93
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,63.4
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.66
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
332029,Foxfield Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.94
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,76.9
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.8
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.5
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
332029,Foxfield Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.18
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,52.8
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.85
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,48.0
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
332029,Foxfield Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.96
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,57.4
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
332029,Foxfield Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.94
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,114.2
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,172.7
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.32
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
332029,Foxfield Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.4
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,87.5
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.7
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.04
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
332029,Foxfield Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,45.1
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
332029,Foxfield Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
332029,Foxfield Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
332029,Foxfield Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
332029,Foxfield Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
