Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
332029,Foxfield Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,50.2
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
332029,Foxfield Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,53.3
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
332029,Foxfield Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.66
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,46.3
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
332029,Foxfield Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.13
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332029,Foxfield Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
332029,Foxfield Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.22
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,45.4
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
332029,Foxfield Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
332029,Foxfield Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
332029,Foxfield Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
332029,Foxfield Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
332029,Foxfield Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
332029,Foxfield Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
332029,Foxfield Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.96
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,51.1
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
332029,Foxfield Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.68
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
332029,Foxfield Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
