Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
332029,Foxfield Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
332029,Foxfield Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
332029,Foxfield Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
332029,Foxfield Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
332029,Foxfield Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
332029,Foxfield Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
332029,Foxfield Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
332029,Foxfield Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
332029,Foxfield Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
332029,Foxfield Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
332029,Foxfield Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
332029,Foxfield Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.73
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
332029,Foxfield Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.65
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
332029,Foxfield Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
332029,Foxfield Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
332029,Foxfield Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
