Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.82
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
332029,Foxfield Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
332029,Foxfield Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
332029,Foxfield Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
332029,Foxfield Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,52.8
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,48.7
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
332029,Foxfield Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
332029,Foxfield Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
332029,Foxfield Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
332029,Foxfield Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
332029,Foxfield Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
332029,Foxfield Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
332029,Foxfield Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
332029,Foxfield Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.41
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,51.8
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
332029,Foxfield Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
332029,Foxfield Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.72
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
332029,Foxfield Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
