Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
332029,Foxfield Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
332029,Foxfield Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,55.8
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
332029,Foxfield Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
332029,Foxfield Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.48
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,43.1
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.1
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
332029,Foxfield Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
332029,Foxfield Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
332029,Foxfield Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
332029,Foxfield Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
332029,Foxfield Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
332029,Foxfield Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
332029,Foxfield Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
332029,Foxfield Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
332029,Foxfield Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
332029,Foxfield Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
332029,Foxfield Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
332029,Foxfield Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
