Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
332029,Foxfield Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
332029,Foxfield Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
332029,Foxfield Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
332029,Foxfield Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
332029,Foxfield Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332029,Foxfield Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
332029,Foxfield Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
332029,Foxfield Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
332029,Foxfield Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
332029,Foxfield Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
332029,Foxfield Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
332029,Foxfield Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332029,Foxfield Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
332029,Foxfield Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332029,Foxfield Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
